Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-8.96
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,19.7
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,-20.12
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,-27.54
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,-17.71
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,56.0
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
794008,Lambert Est,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.57
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.59
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.66
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.58
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.58
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-9.39
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
794008,Lambert Est,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,20.0
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,-19.13
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,-27.46
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,-17.03
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,59.3
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
794008,Lambert Est,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.75
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.49
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.33
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.06
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.23
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-9.5
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794008,Lambert Est,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,20.3
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,-19.3
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,-25.11
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,-18.96
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,48.6
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
794008,Lambert Est,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.51
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.3
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.39
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.86
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-10.02
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794008,Lambert Est,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,20.6
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,-18.84
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,-23.25
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,-19.47
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,44.7
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
794008,Lambert Est,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.15
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.57
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.86
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.01
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.4
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.55
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,20.9
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,-20.46
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,-19.57
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,-15.21
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,45.1
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
794008,Lambert Est,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.82
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.18
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.37
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.35
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,21.2
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,-21.3
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,-21.77
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,-17.59
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
794008,Lambert Est,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.0
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.54
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.35
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.66
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.27
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.92
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,21.5
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,-20.33
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,-19.58
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,-18.7
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
794008,Lambert Est,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.7
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.23
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.79
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.33
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.09
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.83
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,21.9
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,-20.13
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,-19.31
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,-22.57
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,42.2
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
794008,Lambert Est,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.32
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.21
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.67
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.51
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.58
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.41
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.1
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,22.3
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,-21.63
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,-25.76
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,-24.01
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,46.1
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
794008,Lambert Est,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.22
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.52
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.63
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.52
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.73
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.64
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,22.7
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,-24.61
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,-26.89
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,-21.1
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,50.5
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
794008,Lambert Est,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.58
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.16
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.24
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-12.19
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.81
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.54
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.76
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.36
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.13
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,23.1
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
