Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,-24.27
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,-24.98
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,-22.07
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,45.4
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
794008,Lambert Est,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.08
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.12
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.36
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.04
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.18
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,23.6
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,-20.49
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,-22.8
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,-20.31
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
794008,Lambert Est,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.04
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.19
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.14
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.03
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.01
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.68
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,24.2
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,-21.89
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,-23.8
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,-20.65
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,51.4
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
794008,Lambert Est,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.87
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.28
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.57
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.24
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,24.8
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,-20.31
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,-19.97
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,-19.93
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,40.6
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
794008,Lambert Est,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.1
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.74
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.02
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.4
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.93
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,25.5
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,-18.86
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,-20.82
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,-23.34
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,42.9
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
794008,Lambert Est,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.64
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.89
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.89
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.11
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.03
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,26.1
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,-18.49
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,-20.88
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,-21.55
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
794008,Lambert Est,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.97
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.34
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.76
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.95
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,26.8
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,-22.41
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,-21.03
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,-21.77
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,40.2
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
794008,Lambert Est,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-11.79
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.34
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.07
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.22
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,27.7
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,-25.76
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,-21.11
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,-19.86
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,51.3
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
794008,Lambert Est,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.97
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.97
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.96
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.54
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.66
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-13.53
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.53
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,28.6
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,-22.01
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,-20.05
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,-28.7
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,51.5
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
794008,Lambert Est,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.38
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.2
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-12.06
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.19
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,29.8
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,-23.54
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,-17.94
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,-29.46
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,54.5
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
794008,Lambert Est,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.76
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-7.13
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.96
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.23
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.13
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-8.12
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.4
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,-27.06
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,-14.15
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,-28.13
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,56.2
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
794008,Lambert Est,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.5
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.4
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-7.84
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
