Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.9
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.04
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.07
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.44
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.1
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,-25.62
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,-15.41
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,-24.88
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,46.8
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
794008,Lambert Est,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-11.16
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.98
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.33
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.3
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.42
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.3
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.74
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,34.6
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,-23.01
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,-15.84
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,-21.82
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
794008,Lambert Est,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.31
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.63
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.22
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.27
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.9
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.49
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,35.7
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,-23.34
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,-19.89
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,-22.75
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
794008,Lambert Est,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.65
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.89
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.21
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.15
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.76
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.26
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.18
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.18
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,36.3
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,-18.85
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,-25.45
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,-18.92
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,53.2
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
794008,Lambert Est,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.1
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.57
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.75
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.99
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.29
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.22
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,36.1
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,-25.27
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,-21.26
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,-18.57
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,47.6
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
794008,Lambert Est,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.0
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.89
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.92
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.34
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.51
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,36.2
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,-20.27
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,-20.81
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,-22.91
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,41.4
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
794008,Lambert Est,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.63
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.77
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-6.56
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-8.27
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.87
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.56
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.43
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.64
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.14
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,36.4
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,-25.91
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,-16.11
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,-29.1
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,59.4
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
794008,Lambert Est,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.57
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.75
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.61
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-8.26
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.84
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.54
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.91
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.27
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,36.3
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,-27.06
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,-16.75
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,-20.17
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,54.4
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
794008,Lambert Est,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-7.24
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-7.32
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.52
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.71
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.47
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.88
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,37.4
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,-26.55
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,-20.82
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,-21.88
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
794008,Lambert Est,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.82
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.11
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.83
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.3
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.77
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.32
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.5
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.47
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,36.9
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,-25.11
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,-21.54
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,-20.72
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,42.1
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
794008,Lambert Est,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.09
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.47
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.53
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.2
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.8
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.09
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
