Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.65
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,38.1
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,-23.23
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,-18.78
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,-19.71
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,41.2
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
794008,Lambert Est,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.89
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-13.72
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.26
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.09
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.56
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.16
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,40.2
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,-21.83
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,-26.11
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,-20.07
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,49.7
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
794008,Lambert Est,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.45
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.85
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.28
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,42.2
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,-20.45
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,-25.77
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,-17.19
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,52.4
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
794008,Lambert Est,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.6
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.8
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.43
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,45.1
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,-20.68
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,-22.07
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,-17.15
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
794008,Lambert Est,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.46
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.91
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.58
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.24
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.49
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.52
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.2
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,45.3
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,-20.37
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,-19.91
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,-18.77
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,42.1
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
794008,Lambert Est,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.63
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.87
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.45
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.98
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,45.3
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-17.14
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,-17.34
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,-17.62
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,40.3
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
794008,Lambert Est,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-8.14
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.64
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.26
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,45.0
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,-19.58
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,-17.95
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,-19.17
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,43.3
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
794008,Lambert Est,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.46
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.24
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.08
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.44
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.01
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.25
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.78
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,45.0
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,-14.68
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,-15.78
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,-17.54
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
794008,Lambert Est,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.19
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.81
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,44.3
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,-12.46
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,-11.45
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,-17.93
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
794008,Lambert Est,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.94
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.79
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794008,Lambert Est,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,44.3
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,-14.5
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,-12.29
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,-15.21
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
794008,Lambert Est,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.43
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.8
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.1
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,44.6
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
