Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,-14.0
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,-16.28
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,-13.97
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,37.3
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
794008,Lambert Est,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.62
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.12
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.8
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.94
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,47.3
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-14.64
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-20.51
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,-21.4
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
794008,Lambert Est,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.35
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.0
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.72
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.65
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.5
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,50.7
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.21
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,-12.37
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,-16.59
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
794008,Lambert Est,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.63
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.92
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.53
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,50.6
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,-11.5
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,-8.35
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,-14.49
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
794008,Lambert Est,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.47
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.78
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,50.9
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,-12.95
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-8.4
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,-16.32
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
794008,Lambert Est,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.76
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.23
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.31
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,51.3
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-14.38
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,-10.64
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,-16.21
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,38.9
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
794008,Lambert Est,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.64
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.1
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.21
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.59
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.81
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.13
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,51.6
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,-13.14
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-7.06
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,-19.36
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,48.2
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.7
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.17
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.83
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.28
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,52.0
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-11.37
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-9.33
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,-17.7
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
794008,Lambert Est,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-12.21
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.88
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,52.1
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-12.46
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-12.17
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,-14.62
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
794008,Lambert Est,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.47
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.39
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.93
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.82
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,51.4
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-11.18
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,-10.22
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,-17.32
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,44.5
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
794008,Lambert Est,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.29
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.95
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.35
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,51.3
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-10.57
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-8.91
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,-18.93
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,47.1
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
794008,Lambert Est,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
