Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.85
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.98
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.37
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,51.5
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-9.89
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-9.2
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,-17.76
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
794008,Lambert Est,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.27
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.27
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.45
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.47
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.24
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,51.8
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-12.01
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,-11.1
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,-16.33
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
794008,Lambert Est,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.27
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.37
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.09
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.11
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,51.7
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-12.77
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,-7.12
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,-20.17
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,50.0
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
794008,Lambert Est,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.81
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.72
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.44
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,51.6
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,-12.05
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,-8.13
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,-21.16
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.07
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.23
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.66
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.17
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-6.75
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,51.2
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-17.5
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,-6.93
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,-20.53
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,53.5
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.63
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.38
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.63
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-6.65
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,51.1
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-16.32
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,-21.49
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,53.4
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
794008,Lambert Est,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.49
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.51
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.6
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-6.42
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,50.5
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,-19.78
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-10.01
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,-22.54
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.27
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.15
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.97
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,50.0
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-15.65
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-12.58
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,-14.43
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,35.5
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
794008,Lambert Est,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.78
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.3
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.67
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,49.1
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-14.37
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-10.7
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,-15.37
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,32.9
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
794008,Lambert Est,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.27
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.3
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.59
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-9.65
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,48.3
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,-19.22
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-6.98
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,-16.08
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,53.2
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.81
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.91
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.24
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
