Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-11.23
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.09
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,46.5
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,-21.88
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-9.43
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,-19.5
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,55.4
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.7
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.69
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,43.9
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,-10.21
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-11.47
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,-21.81
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,50.7
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
794008,Lambert Est,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-12.68
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.83
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.4
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.61
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,40.2
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-11.0
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-15.32
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,-16.26
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
794008,Lambert Est,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.25
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.64
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.89
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-5.69
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,38.0
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-11.06
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-12.55
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,-18.09
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,37.6
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
794008,Lambert Est,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.9
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.11
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.78
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.73
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-6.12
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,36.8
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,-12.49
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-14.37
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,-20.68
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
794008,Lambert Est,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.83
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.98
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.11
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.01
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-11.04
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,36.0
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,-20.51
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-8.8
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,-18.66
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,50.3
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.85
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.52
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.23
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.49
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,35.2
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,-11.54
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-8.91
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,-17.4
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
794008,Lambert Est,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.56
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.65
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.78
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.97
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.3
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,34.1
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,-12.04
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.75
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,-17.96
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
794008,Lambert Est,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.26
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.11
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.73
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.53
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.5
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.87
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,33.4
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,-15.03
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-14.62
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,-17.29
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,38.3
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
794008,Lambert Est,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.92
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.95
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.64
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,33.0
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,-19.02
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,-13.52
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,-13.52
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,39.9
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
794008,Lambert Est,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.3
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.84
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.7
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.05
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.28
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.82
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,32.6
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,-20.75
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-19.98
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,-18.14
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,45.1
