Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
794008,Lambert Est,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.37
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.83
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.61
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.41
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.9
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,32.0
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,-23.32
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,-20.32
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,-18.23
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,42.9
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
794008,Lambert Est,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.83
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.45
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.69
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.49
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.19
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,30.3
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,-22.01
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,-17.5
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,-16.73
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
794008,Lambert Est,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.42
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.71
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.08
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.52
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.91
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.48
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.46
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.1
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,-18.51
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,-16.26
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,-19.33
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.72
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.98
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.19
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.49
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,26.4
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,-14.64
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,-15.75
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,-22.51
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
794008,Lambert Est,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.17
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.78
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.49
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.4
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,-14.96
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,-22.75
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,-21.43
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
794008,Lambert Est,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.07
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.84
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,23.6
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,-17.87
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,-26.44
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,-23.01
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,44.8
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
794008,Lambert Est,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.1
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.85
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.12
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.43
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.73
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,22.0
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,-21.85
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,-24.35
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,-21.98
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
794008,Lambert Est,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.76
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.38
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.28
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.66
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.92
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,21.7
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,-23.21
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,-24.28
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,-19.27
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,39.9
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
794008,Lambert Est,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.09
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.98
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.27
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.79
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-10.5
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.81
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,21.4
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,-18.84
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,-23.12
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,-19.51
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
794008,Lambert Est,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-9.01
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.67
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.26
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.36
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,-19.96
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,-22.42
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,-21.08
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,40.9
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
794008,Lambert Est,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.47
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.99
