Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.42
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.67
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,-19.36
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,-19.77
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,-17.66
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
794008,Lambert Est,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.18
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.07
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.59
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.48
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,-19.63
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,-19.13
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,-15.34
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
794008,Lambert Est,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.71
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.61
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.55
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.82
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.32
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.5
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.95
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,-18.93
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,-21.97
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,-21.38
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
794008,Lambert Est,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.06
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.86
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.09
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.68
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.52
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.61
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,18.3
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,-21.33
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,-26.54
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,-18.8
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,50.9
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
794008,Lambert Est,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.03
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.72
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.56
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.7
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.77
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.0
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,-17.68
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,-18.25
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,-21.36
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
794008,Lambert Est,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.47
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-6.27
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.94
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.71
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,-18.42
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,-15.38
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,-22.65
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,40.5
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
794008,Lambert Est,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.52
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.91
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.54
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.44
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,16.3
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,-21.02
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,-16.15
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,-18.09
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,37.3
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
794008,Lambert Est,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.21
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.8
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.36
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.94
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.65
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,-19.16
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,-20.65
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,-16.07
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,42.7
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
794008,Lambert Est,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.83
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.71
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.95
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.5
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.85
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.45
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,-19.09
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,-18.13
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,-17.85
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,41.4
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
794008,Lambert Est,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.8
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.04
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.47
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.64
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,-16.6
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,-17.21
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,-14.5
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
794008,Lambert Est,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.25
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.28
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.82
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.26
