Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,-13.07
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,-20.69
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,-16.6
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,46.9
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
794008,Lambert Est,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.24
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.5
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.95
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.95
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,-19.86
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,-12.05
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,48.3
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
794008,Lambert Est,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.78
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.11
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.83
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,-13.47
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,-17.49
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,-13.38
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
794008,Lambert Est,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.26
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.03
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.53
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.36
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,-12.7
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,-19.35
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,-11.98
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
794008,Lambert Est,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.24
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.37
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.72
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.89
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,-14.01
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,-13.46
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,-13.11
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
794008,Lambert Est,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.24
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.96
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.28
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,-9.01
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,-12.55
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,-14.94
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,32.8
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
794008,Lambert Est,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.6
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,-10.04
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,-13.73
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.68
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.46
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,-9.28
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.08
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,-13.19
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
794008,Lambert Est,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.27
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.15
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,-9.38
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,-12.19
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
794008,Lambert Est,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.55
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.81
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.35
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,-13.1
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
794008,Lambert Est,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.65
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.94
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,-9.26
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,-10.91
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
794008,Lambert Est,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
