Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.04
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,-10.72
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,-10.23
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,-9.93
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,-10.28
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,-10.2
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,-10.46
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
794008,Lambert Est,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.55
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.07
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,-12.1
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.72
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,-12.19
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
794008,Lambert Est,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,-10.06
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,-9.73
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,-10.76
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
794008,Lambert Est,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,-10.84
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,-9.86
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,-11.49
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
794008,Lambert Est,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.58
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.84
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.45
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,-10.21
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,-10.23
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.78
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.36
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,-12.96
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,-9.77
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
794008,Lambert Est,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.95
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.21
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.83
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,-11.13
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,-10.75
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
794008,Lambert Est,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.6
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,-10.02
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,-9.56
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,-10.48
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
794008,Lambert Est,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.41
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,-10.0
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.89
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,-10.85
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.17
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
