Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,13.2
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.47
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,-10.39
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,-12.54
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.13
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.36
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.27
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,-10.24
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,-11.22
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
794008,Lambert Est,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.02
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.76
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,-9.29
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,-11.94
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
794008,Lambert Est,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.6
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,-10.09
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,-11.17
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.42
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.78
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,-10.65
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,-9.77
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.14
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.41
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,-9.77
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,-11.71
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
794008,Lambert Est,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.93
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,-13.79
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,-9.71
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,-10.82
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
794008,Lambert Est,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.61
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.42
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,-14.2
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,-10.06
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,-12.01
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.64
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.23
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.95
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,-13.83
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,-10.12
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,-14.28
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
794008,Lambert Est,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.03
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,-14.8
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,-9.95
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,-13.84
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
794008,Lambert Est,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.72
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.2
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.07
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
