Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,-14.35
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,-12.06
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,-15.67
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
794008,Lambert Est,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.01
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.23
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.01
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,-14.32
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,-13.35
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,-16.05
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
794008,Lambert Est,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.79
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.05
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,-14.72
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,-9.95
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,-11.34
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
794008,Lambert Est,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.84
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.46
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.33
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,-9.69
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,-10.76
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,29.1
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.64
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.47
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.34
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,-16.47
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,-10.15
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,-11.26
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,-16.84
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,-11.7
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,-9.91
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,35.5
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
794008,Lambert Est,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,-14.19
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,-12.07
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,-10.67
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,29.7
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
794008,Lambert Est,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.57
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.61
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.46
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-12.6
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,19.5
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,-19.15
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,-19.13
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,-11.68
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,45.1
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
794008,Lambert Est,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-9.3
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-12.91
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.27
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,19.4
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,-19.05
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,-18.98
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,-12.8
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
794008,Lambert Est,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.09
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.98
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.74
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.62
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,19.5
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,-19.0
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,-17.51
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,-15.31
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
794008,Lambert Est,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.7
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,-17.67
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.75
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,-13.19
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
794008,Lambert Est,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.6
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.89
