Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.43
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.25
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,-18.13
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,-13.53
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,-12.54
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
794008,Lambert Est,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.06
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.4
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.93
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,19.4
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,-18.63
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,-15.43
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,-11.66
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
794008,Lambert Est,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.37
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.36
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.96
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,-20.5
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,-15.36
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,-11.17
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
794008,Lambert Est,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-9.34
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.74
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,19.0
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,-20.77
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,-14.78
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,-11.95
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,43.8
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
794008,Lambert Est,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-11.07
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.98
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.63
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,-22.68
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,-16.45
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,-11.12
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,52.1
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
794008,Lambert Est,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.84
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.67
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.84
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,19.7
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,-16.53
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,-16.99
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,-13.29
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,35.7
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
794008,Lambert Est,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.42
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.16
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.31
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.57
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,20.0
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,-18.33
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,-16.46
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,-16.75
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,35.8
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
794008,Lambert Est,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.21
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.49
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.16
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.82
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,20.0
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,-16.97
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,-16.99
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,-14.37
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
794008,Lambert Est,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.23
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.41
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.87
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,20.1
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,-18.32
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,-16.36
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,-13.34
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,38.8
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
794008,Lambert Est,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.04
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.07
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.46
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.24
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,20.0
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,-22.46
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,-17.59
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,-12.89
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
794008,Lambert Est,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.09
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.51
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.11
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.97
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.06
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.22
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
