Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,20.0
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,-21.47
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,-18.88
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,-14.74
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,44.7
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
794008,Lambert Est,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.0
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.01
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.7
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.21
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.62
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,20.2
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,-18.66
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,-18.09
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,-15.65
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,40.4
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
794008,Lambert Est,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.95
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.9
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.18
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.4
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.45
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,20.5
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,-16.87
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,-18.24
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,-21.43
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
794008,Lambert Est,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.46
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.6
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.71
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,20.8
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,-20.08
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,-17.64
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,-18.87
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
794008,Lambert Est,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.72
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.61
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.65
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.73
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.24
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.05
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.72
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,20.9
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,-23.01
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,-18.59
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,-19.86
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
794008,Lambert Est,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.95
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.1
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.69
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.9
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.14
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.51
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.94
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.98
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.7
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,21.0
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,-20.25
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,-23.27
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,-24.9
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,46.5
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
794008,Lambert Est,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.06
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.58
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.69
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.79
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-6.15
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.03
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,21.3
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,-24.32
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,-23.04
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,-22.05
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
794008,Lambert Est,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.71
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.71
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.96
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.98
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.47
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.79
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.73
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,21.7
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,-26.11
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,-26.66
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,-23.14
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
794008,Lambert Est,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.22
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.98
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.25
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.79
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,22.0
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,-20.24
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,-20.97
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,-20.68
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
794008,Lambert Est,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.92
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.14
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.62
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.38
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.38
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.72
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,21.9
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,-20.97
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,-26.99
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,-20.15
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,54.9
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
794008,Lambert Est,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.7
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.74
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.22
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-14.13
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.67
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.98
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,22.4
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
