Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,-24.86
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,-28.62
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,-19.95
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,52.7
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
794008,Lambert Est,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.6
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.11
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.77
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.02
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.21
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.76
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.61
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.46
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,22.6
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,-22.28
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,-25.68
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,-18.61
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,48.5
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
794008,Lambert Est,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.62
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.66
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.28
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.53
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.72
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.27
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,23.0
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,-21.11
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,-24.38
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,-16.34
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,50.9
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
794008,Lambert Est,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.82
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.79
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.94
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.69
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-9.63
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.37
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.93
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,23.4
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,-24.26
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,-22.97
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,-15.8
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,52.7
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
794008,Lambert Est,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.08
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.61
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.66
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.94
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.93
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,23.9
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,-20.85
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,-23.34
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,-17.42
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,48.5
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
794008,Lambert Est,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.51
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.28
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.8
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.33
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.35
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.98
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.01
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.62
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,24.4
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,-22.55
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,-20.57
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,-23.69
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,38.9
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
794008,Lambert Est,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.5
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.14
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.16
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,25.3
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,-22.81
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,-23.91
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,-26.32
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,44.8
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
794008,Lambert Est,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.71
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.59
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.8
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.83
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,26.2
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,-21.38
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,-25.92
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,-21.27
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,47.4
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
794008,Lambert Est,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.41
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.48
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.31
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.8
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.05
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.02
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.24
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.73
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.43
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,27.1
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,-21.6
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,-20.53
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,-22.84
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
794008,Lambert Est,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.09
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.24
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.13
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.78
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.41
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.3
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,-23.0
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,-18.36
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,-17.91
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
794008,Lambert Est,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.76
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-10.34
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.97
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.7
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.4
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.09
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.09
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,29.3
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,-26.3
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,-19.62
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,-17.79
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,54.7
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
794008,Lambert Est,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.62
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.61
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
