Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-10.09
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.76
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.87
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.38
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.99
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.71
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,30.3
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,-26.43
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,-21.1
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,-14.72
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,56.7
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
794008,Lambert Est,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.57
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.15
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.01
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-8.44
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.57
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.83
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-10.23
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.0
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,-28.53
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,-23.47
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,-18.27
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,54.7
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
794008,Lambert Est,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.99
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-10.21
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-10.39
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-9.15
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.65
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.05
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.21
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.55
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.73
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.3
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,-26.71
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,-27.84
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,-26.9
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,41.9
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
794008,Lambert Est,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-10.43
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.54
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.34
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.13
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.2
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.7
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.2
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.9
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,-24.75
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,-18.88
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,-27.95
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,49.0
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
794008,Lambert Est,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.32
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-8.31
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.02
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.99
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.81
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.65
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.36
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,36.1
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,-25.41
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,-20.64
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,-25.67
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
794008,Lambert Est,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.04
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-9.04
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.08
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.02
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.11
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.95
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,37.5
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,-26.94
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,-20.15
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,-24.1
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,43.1
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
794008,Lambert Est,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.66
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.04
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.37
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.75
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.65
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.93
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,38.0
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,-25.0
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,-23.35
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,-22.86
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
794008,Lambert Est,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.97
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-11.85
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.86
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.67
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.18
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.54
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.19
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,38.6
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,-29.48
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,-21.27
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,-21.21
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,55.7
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
794008,Lambert Est,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-9.85
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.63
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.31
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.97
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,39.2
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,-23.45
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,-19.96
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,-26.24
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,44.5
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
794008,Lambert Est,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.5
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.82
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-8.83
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.55
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.35
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.53
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.49
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794008,Lambert Est,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,39.5
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,-20.87
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,-12.46
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,-21.13
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
794008,Lambert Est,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-9.43
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.11
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.8
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.91
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
