Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.27
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,38.2
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,-25.11
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,-12.87
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,-22.84
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,53.4
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
794008,Lambert Est,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.28
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.12
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.63
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.01
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.44
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,36.9
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,-20.4
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,-18.68
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,-19.73
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
794008,Lambert Est,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.66
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.71
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,36.5
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,-17.48
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,-20.7
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,-22.82
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
794008,Lambert Est,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.23
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.54
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.87
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.39
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.58
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.18
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,36.6
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,-17.32
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,-19.68
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,-22.9
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
794008,Lambert Est,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.26
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.81
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.18
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.45
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.18
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,37.1
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,-18.09
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,-19.33
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,-23.63
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,41.1
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
794008,Lambert Est,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.35
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.07
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.73
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.82
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.3
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.24
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-8.71
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,36.6
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,-25.5
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,-19.38
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,-21.69
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,43.3
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
794008,Lambert Est,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.5
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.6
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.4
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-9.77
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,37.5
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,-22.23
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,-16.93
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,-19.38
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
794008,Lambert Est,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.55
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.83
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.96
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.4
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.63
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.9
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,38.6
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,-19.61
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,-16.69
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,-18.43
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
794008,Lambert Est,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.41
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.14
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.87
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.08
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,39.3
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,-16.62
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,-13.19
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,-18.04
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
794008,Lambert Est,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.8
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.12
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.75
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,40.5
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,-12.07
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,-14.78
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,-17.7
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
794008,Lambert Est,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.43
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.44
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.87
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.35
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.64
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,42.3
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
