Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,-13.5
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,-11.99
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,-16.06
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,32.9
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
794008,Lambert Est,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.31
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.9
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.2
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.58
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,43.7
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,-15.14
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,-10.73
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,-14.69
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,36.1
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
794008,Lambert Est,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.1
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.56
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.35
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,43.9
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,-13.62
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-8.92
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,-16.65
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.21
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.85
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.1
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,44.3
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,-14.24
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-11.43
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,-15.07
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,39.1
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
794008,Lambert Est,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.85
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.24
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.62
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.43
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,44.6
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,-12.97
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-8.59
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,-15.14
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,38.8
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.89
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.67
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.94
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,46.0
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-17.97
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-13.75
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,-16.85
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,39.1
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
794008,Lambert Est,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.17
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.23
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,48.5
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,-15.89
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-12.18
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,-18.95
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,39.3
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
794008,Lambert Est,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.32
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.19
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.38
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,49.0
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,-14.86
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-10.89
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,-13.79
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
794008,Lambert Est,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-9.11
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.18
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.82
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.66
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,48.3
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-16.4
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-13.64
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,-17.42
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
794008,Lambert Est,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.36
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.64
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.91
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,49.6
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,-16.76
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-13.49
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,-14.83
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,35.1
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
794008,Lambert Est,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.44
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.55
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.37
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.69
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,50.8
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,-13.0
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.69
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,-15.36
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,36.1
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
794008,Lambert Est,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.93
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
