Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.42
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.82
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,51.6
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,-13.79
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-11.27
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,-15.8
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
794008,Lambert Est,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.65
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.08
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.92
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794008,Lambert Est,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,52.2
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-12.89
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-10.46
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,-15.32
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,35.5
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.39
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.63
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.47
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.72
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794008,Lambert Est,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,52.1
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-10.29
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-10.66
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,-16.68
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
794008,Lambert Est,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.01
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.11
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.42
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.67
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.6
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.61
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.24
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.56
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794008,Lambert Est,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,52.0
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-12.99
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-12.11
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,-19.65
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,40.7
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
794008,Lambert Est,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.66
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.35
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.38
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.64
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,51.7
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-19.71
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-11.7
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,-18.89
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,42.2
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
794008,Lambert Est,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.08
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.61
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.94
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.86
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.67
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.72
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.04
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,51.8
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-18.17
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-9.31
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,-20.46
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,48.7
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.72
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.22
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.25
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.92
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,52.1
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-17.92
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-9.56
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,-17.84
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.08
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.85
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.19
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.39
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.58
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.33
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,51.7
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,-14.6
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-9.7
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,-16.93
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
794008,Lambert Est,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.66
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.06
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.84
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,50.5
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,-13.56
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-10.99
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,-15.89
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
794008,Lambert Est,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.7
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.12
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.74
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.26
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794008,Lambert Est,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,49.5
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-16.49
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-11.25
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,-15.89
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,36.6
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
794008,Lambert Est,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.62
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.37
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.39
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.02
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.89
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.99
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
