Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,48.3
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,-17.2
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-13.15
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,-15.21
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,41.7
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
794008,Lambert Est,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.97
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.84
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.47
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.88
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.28
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,46.7
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,-19.02
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,-16.0
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,56.4
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.48
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.11
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.96
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,45.1
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,-15.97
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-7.68
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,-17.17
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,44.0
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
794008,Lambert Est,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.51
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.03
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.28
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.31
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,43.1
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,-16.54
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-9.35
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,-17.97
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,41.3
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
794008,Lambert Est,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.87
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.91
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.73
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.25
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.89
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.18
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,41.4
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,-17.19
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-9.81
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,-16.7
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,37.9
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
794008,Lambert Est,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-12.04
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.12
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,40.0
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,-12.34
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-10.61
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,-14.07
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
794008,Lambert Est,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.02
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.86
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.69
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.95
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.69
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,38.1
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,-16.41
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-13.74
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,-18.68
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
794008,Lambert Est,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.58
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.76
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.11
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.27
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.14
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,36.0
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,-15.58
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-8.6
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,-16.9
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,40.6
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
794008,Lambert Est,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.48
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.24
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.73
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.64
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.21
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,33.9
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,-14.3
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-10.57
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,-14.54
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,32.6
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
794008,Lambert Est,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.22
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.6
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.22
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.91
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.8
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,-12.15
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,-12.96
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,-15.64
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
794008,Lambert Est,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.47
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.53
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.04
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.28
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.1
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,-13.76
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,-15.61
