Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,-14.13
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,33.0
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
794008,Lambert Est,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.15
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.49
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.73
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.4
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,-13.87
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,-16.77
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,-15.9
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,36.7
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
794008,Lambert Est,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.37
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.13
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.89
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.31
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.41
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.18
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.25
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.8
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,-19.06
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-17.65
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,-16.51
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,33.2
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
794008,Lambert Est,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.08
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.47
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.52
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.68
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,25.3
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,-14.51
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-19.35
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,-19.52
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
794008,Lambert Est,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.32
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.51
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.64
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,24.0
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,-14.0
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,-18.52
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,-19.39
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,39.3
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
794008,Lambert Est,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.07
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.63
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.49
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.27
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.87
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,22.8
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,-17.81
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-19.7
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,-17.69
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
794008,Lambert Est,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.47
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.7
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.6
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.89
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.14
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.98
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,21.8
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.4
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,-19.64
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-18.51
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,-18.75
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
794008,Lambert Est,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.4
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.87
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.83
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,20.9
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.4
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,-20.26
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,-17.27
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,-21.1
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
794008,Lambert Est,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.57
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.92
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.18
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.51
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,20.1
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,-20.51
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,-15.27
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,-22.13
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
794008,Lambert Est,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.82
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.73
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.06
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,-17.63
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,-13.1
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,-24.03
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,45.2
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
794008,Lambert Est,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.13
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.04
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.31
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.52
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.32
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.67
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.74
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,19.1
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,-15.81
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,-18.35
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,-20.28
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,32.3
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
794008,Lambert Est,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.52
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.8
