Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.88
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.27
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,-15.23
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,-17.63
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,-23.82
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,42.8
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
794008,Lambert Est,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.42
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.77
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.41
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.46
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.07
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,18.4
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,-16.41
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,-22.14
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,-20.64
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,41.1
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
794008,Lambert Est,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.22
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.77
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-12.89
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.29
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-9.48
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.66
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.98
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,-23.99
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,-26.97
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,-14.93
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,63.8
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
794008,Lambert Est,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.71
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.86
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.59
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,-23.86
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,-16.79
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,-16.75
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,45.8
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
794008,Lambert Est,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-7.62
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.63
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.45
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.41
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,-16.54
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,-15.84
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,-21.36
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
794008,Lambert Est,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.97
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.68
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.88
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.29
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,-15.58
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,-15.08
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,-17.44
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,31.4
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
794008,Lambert Est,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.32
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.98
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.69
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.77
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.23
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,-17.29
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,-15.07
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,-20.51
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
794008,Lambert Est,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.71
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-10.24
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.91
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.58
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.18
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,-18.7
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,-18.91
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,-22.29
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
794008,Lambert Est,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-7.89
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.39
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.53
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,-15.01
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,-15.68
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,-21.97
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,34.7
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
794008,Lambert Est,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.21
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.79
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.12
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.95
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,-18.16
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,-16.76
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,-17.9
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,33.0
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
794008,Lambert Est,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.0
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.43
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.61
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.3
