Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,-11.73
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,-17.45
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,-15.57
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,35.8
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
794008,Lambert Est,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.15
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.73
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,-13.31
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,-13.17
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,-12.98
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,30.0
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
794008,Lambert Est,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.64
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.63
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,-12.81
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,-13.15
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,-13.32
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
794008,Lambert Est,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.58
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.38
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,-12.78
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,-10.09
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,-13.03
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.73
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,-9.67
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,-10.01
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.17
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.65
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.27
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,-12.07
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,-9.45
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,-13.64
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
794008,Lambert Est,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.56
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,-10.64
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,-12.06
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
794008,Lambert Est,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.87
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.7
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.4
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,-12.27
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.34
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.42
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.09
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.24
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,-13.32
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
794008,Lambert Est,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.48
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.68
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,-10.44
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,-9.35
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,-13.44
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
794008,Lambert Est,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.98
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.1
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,14.7
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.37
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,-10.29
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,-12.67
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
