Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.58
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.47
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,-12.53
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,-9.96
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,-11.99
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
794008,Lambert Est,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,-14.0
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.72
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,-9.08
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,30.3
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
794008,Lambert Est,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.64
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.45
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,-10.38
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,-16.04
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,-10.09
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,34.1
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
794008,Lambert Est,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.18
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.93
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.44
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.57
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,-10.85
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,-18.55
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,-11.98
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,40.7
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
794008,Lambert Est,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.09
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.66
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.69
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.89
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,-10.83
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,-24.28
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,-11.14
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,61.3
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
794008,Lambert Est,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.3
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.98
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.96
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,-20.87
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,-11.39
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,50.7
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
794008,Lambert Est,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.5
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.25
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,-10.67
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-20.14
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,-9.94
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,47.9
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
794008,Lambert Est,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.23
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.54
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,-10.1
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-20.13
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,-9.95
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,47.5
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
794008,Lambert Est,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.61
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.34
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.76
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.74
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,-22.31
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,-11.14
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,55.7
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
794008,Lambert Est,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.32
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.55
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.51
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-8.11
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,-10.03
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-24.71
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,-10.69
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,65.5
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
794008,Lambert Est,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.37
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
