Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-8.29
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
794008,Lambert Est,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.59
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,-24.43
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,-10.74
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,62.9
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
794008,Lambert Est,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.46
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-8.44
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,-10.54
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,-24.51
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,-10.29
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,62.9
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
794008,Lambert Est,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.57
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.25
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-8.14
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
794008,Lambert Est,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,16.3
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,-10.85
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,-24.48
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,-13.45
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,56.2
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
794008,Lambert Est,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.37
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.51
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.22
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,-10.52
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,-24.65
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,-10.93
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,61.1
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
794008,Lambert Est,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.2
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.13
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
794008,Lambert Est,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.66
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-24.23
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,-10.72
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,65.0
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
794008,Lambert Est,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.4
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.99
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.62
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,-23.97
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,-11.81
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,63.1
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
794008,Lambert Est,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.24
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-8.2
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794008,Lambert Est,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,-10.01
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,-24.64
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,-12.02
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,62.6
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
794008,Lambert Est,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.45
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.84
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-8.34
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,-10.76
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,-26.19
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,-10.8
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,66.1
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
794008,Lambert Est,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.24
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.84
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.25
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-8.13
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
794008,Lambert Est,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,-10.15
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,-27.57
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,-11.48
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,74.3
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
794008,Lambert Est,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.23
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.89
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,-24.71
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,-12.7
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,65.1
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
794008,Lambert Est,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.48
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.28
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.02
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.13
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
