Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,-10.88
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,-24.79
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,-16.52
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,56.5
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
794008,Lambert Est,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.54
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-8.26
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
794008,Lambert Est,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,-11.27
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,-24.89
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,-13.19
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,60.0
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
794008,Lambert Est,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.66
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.54
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-8.39
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,-11.56
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,-25.49
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,-13.78
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,59.3
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
794008,Lambert Est,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.8
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.12
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.73
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-8.42
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794008,Lambert Est,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,-12.12
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-25.31
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,-14.27
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,58.6
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
794008,Lambert Est,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.87
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.46
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.79
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-8.32
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.13
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,-25.07
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,-14.18
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,61.7
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
794008,Lambert Est,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.54
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.66
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.15
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,17.7
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,-11.29
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,-24.95
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,-11.89
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,62.7
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
794008,Lambert Est,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-16.23
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.1
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,-23.53
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,-10.51
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,-13.05
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,53.6
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-15.72
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.1
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.47
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,-23.02
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,-12.88
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,-12.9
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,48.6
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
794008,Lambert Est,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-15.57
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.99
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.54
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,-23.4
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,-11.97
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,-12.88
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,49.3
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
794008,Lambert Est,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-15.48
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.83
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,-23.37
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,-10.88
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,-14.76
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,51.4
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
794008,Lambert Est,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-15.78
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.06
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.28
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.93
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,16.3
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,-23.44
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,-11.6
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,-23.02
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,50.0
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
794008,Lambert Est,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
