Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-17.98
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,47.9
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.3
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.41
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.43
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,-25.68
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,-11.32
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,-21.91
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,55.2
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
794008,Lambert Est,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-17.29
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.3
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.72
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.28
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,-25.1
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,-13.75
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,-22.32
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,46.0
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
794008,Lambert Est,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-15.89
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.14
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,40.7
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.85
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,16.9
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,-25.14
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,-13.29
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,-22.62
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,48.3
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
794008,Lambert Est,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-17.96
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.9
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.87
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.36
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,-28.17
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,-13.25
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,-21.09
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,59.4
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
794008,Lambert Est,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-9.53
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.58
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.76
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.02
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.14
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,-18.45
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,-16.98
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,-22.02
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
794008,Lambert Est,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-12.07
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.76
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.36
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,-21.64
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,-15.06
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,-21.36
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
794008,Lambert Est,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-10.27
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.04
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.82
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.94
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,-20.32
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,-13.97
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,-21.67
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
794008,Lambert Est,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-12.0
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.75
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.83
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.04
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.8
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,18.1
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,-23.76
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,-13.36
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,-21.46
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,46.5
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
794008,Lambert Est,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-12.84
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,32.9
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.82
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.28
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.05
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,18.3
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,-25.31
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,-13.72
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,-22.52
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,53.2
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
794008,Lambert Est,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-10.16
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.91
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.01
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.05
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,-23.22
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,-16.74
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,-22.38
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
794008,Lambert Est,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.42
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.83
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.28
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.19
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.35
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
