Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.54
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,19.0
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,-18.63
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,-15.45
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,-28.88
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,50.3
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
794008,Lambert Est,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.26
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.2
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.24
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.18
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.19
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,-22.55
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,-15.47
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,-28.54
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,51.4
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
794008,Lambert Est,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.77
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.35
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.78
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.39
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,19.4
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,-19.33
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,-15.96
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,-27.25
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,49.4
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
794008,Lambert Est,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.58
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.47
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.01
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.35
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.1
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,-21.35
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,-15.71
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,-26.53
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,50.2
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
794008,Lambert Est,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.81
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.16
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.69
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.99
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.19
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.23
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,19.5
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,-24.42
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,-17.38
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,-25.42
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,50.1
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
794008,Lambert Est,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-14.58
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.74
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.43
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.38
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.01
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-6.26
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,19.9
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,-30.62
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,-15.92
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,-27.13
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,63.2
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
794008,Lambert Est,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.7
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.63
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.57
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,20.3
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,-20.65
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,-15.9
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,-30.4
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,59.8
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
794008,Lambert Est,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.97
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.26
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.08
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.78
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.1
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,20.7
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,-19.58
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,-17.63
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,-29.88
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,53.4
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
794008,Lambert Est,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.88
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.7
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.03
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.95
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,21.2
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,-19.0
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,-17.82
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,-28.49
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,52.5
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
794008,Lambert Est,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.47
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-7.43
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.64
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.89
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.19
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.56
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.67
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.51
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,21.8
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,-20.06
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,-18.28
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,-32.7
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,62.5
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
794008,Lambert Est,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.9
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.11
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.72
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.47
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.78
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.5
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.06
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,22.3
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
