Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,-20.09
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,-16.09
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,-27.65
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
794008,Lambert Est,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.21
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.59
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.33
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.81
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.62
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,22.9
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,-21.13
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,-16.42
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,-32.07
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,61.6
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
794008,Lambert Est,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.53
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.63
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.95
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.5
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.63
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.02
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,23.4
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,-17.74
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,-17.21
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,-26.14
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
794008,Lambert Est,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.09
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.75
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.81
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,23.9
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,-16.36
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,-16.47
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,-24.32
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
794008,Lambert Est,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.97
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.67
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.93
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.73
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,24.4
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,-16.06
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,-17.09
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,-23.76
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
794008,Lambert Est,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.36
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.74
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.54
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.19
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.12
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.52
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,25.0
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,-17.25
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,-17.01
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,-26.35
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,47.8
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
794008,Lambert Est,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.59
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.43
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.13
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,25.5
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,-19.48
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,-17.41
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,-27.76
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
794008,Lambert Est,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.36
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.95
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.05
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.26
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,26.0
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,-16.72
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,-16.09
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,-32.38
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,64.4
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
794008,Lambert Est,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.14
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.49
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.01
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.78
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.45
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.9
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,26.6
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,-15.43
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,-16.95
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,-29.93
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,57.4
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
794008,Lambert Est,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.29
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.2
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.97
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.65
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.12
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,27.3
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,-21.22
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,-18.81
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,-29.08
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
794008,Lambert Est,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-10.52
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.13
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.44
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.59
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.23
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.14
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.95
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,27.9
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,-23.09
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,-18.41
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,-26.31
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,48.5
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
794008,Lambert Est,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-11.07
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.66
