Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.88
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.74
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.69
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.92
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,27.9
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,-26.28
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,-20.05
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,-29.09
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,50.2
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
794008,Lambert Est,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-10.59
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-8.38
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.17
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.83
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.05
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.64
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.66
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,-29.12
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,-22.22
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,-29.76
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,46.2
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
794008,Lambert Est,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.11
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.2
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.66
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.42
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.97
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.9
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.77
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.21
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,29.1
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,-22.45
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,-25.02
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,-27.76
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
794008,Lambert Est,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.61
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.42
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-7.87
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.4
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.42
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.84
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.52
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.45
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.76
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.1
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,-25.04
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,-24.39
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,-31.87
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,48.3
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
794008,Lambert Est,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.82
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-10.56
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.72
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.44
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.3
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-10.11
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.79
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.3
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,-30.38
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,-24.87
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,-33.92
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,45.8
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
794008,Lambert Est,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-10.34
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.09
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.51
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.54
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.57
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.43
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.1
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,-28.21
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,-21.2
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,-26.01
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,46.2
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
794008,Lambert Est,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.27
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.16
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.43
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.88
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.16
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.75
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.93
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.6
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,-24.72
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,-20.98
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,-29.53
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,45.8
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
794008,Lambert Est,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.42
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.59
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.53
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.61
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.77
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-8.42
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.7
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,-27.57
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,-24.98
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,-32.7
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,46.7
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
794008,Lambert Est,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.49
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.28
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.95
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.59
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.29
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.54
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,35.2
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,-20.85
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,-25.55
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,-28.27
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,42.6
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
794008,Lambert Est,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.6
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.79
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.9
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.07
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.46
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.65
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.41
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.33
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,36.6
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,-20.25
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,-21.65
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,-32.34
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,52.2
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
794008,Lambert Est,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.91
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.89
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.52
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.06
