Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.67
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,38.3
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,-21.5
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,-23.97
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,-31.9
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,54.4
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
794008,Lambert Est,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.7
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.26
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.16
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.93
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-10.46
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,40.1
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,-10.25
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,-16.37
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,-38.01
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,94.5
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
794008,Lambert Est,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.55
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.67
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.67
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.42
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,40.4
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,-8.02
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,-18.32
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,-27.66
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,65.2
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
794008,Lambert Est,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.12
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.43
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.46
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,40.1
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,-7.97
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,-19.53
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,-27.77
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,68.8
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
794008,Lambert Est,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.06
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.88
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.93
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.15
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,41.1
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,-10.02
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,-12.88
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,-29.36
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,69.6
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
794008,Lambert Est,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.46
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.56
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.59
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,41.6
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-12.37
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,-13.89
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,-26.26
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,54.8
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
794008,Lambert Est,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.06
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.7
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.94
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.81
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
794008,Lambert Est,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,42.2
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,-14.05
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,-10.82
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,-25.24
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,55.6
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
794008,Lambert Est,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.39
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.32
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.89
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794008,Lambert Est,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,42.4
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,-13.58
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,-5.25
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,-28.26
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,75.2
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.95
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.82
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.58
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794008,Lambert Est,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,42.7
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-9.39
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-4.59
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,-24.71
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,68.7
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.61
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.57
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.95
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794008,Lambert Est,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,42.7
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,-9.81
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,-5.94
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,-30.13
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,81.8
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
794008,Lambert Est,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.4
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.29
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.3
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.13
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,43.2
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
