Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.83
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,-8.17
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,-26.06
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,64.5
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
794008,Lambert Est,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.05
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.15
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.25
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.27
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,43.3
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.58
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,-23.86
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,70.5
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.02
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.07
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,43.0
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,-10.02
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,-23.48
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,67.4
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.63
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.61
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.45
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.98
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,43.7
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,-15.55
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-6.89
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,-25.24
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,62.3
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
794008,Lambert Est,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.72
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.84
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.41
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,44.5
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-16.93
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,-20.5
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,60.7
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.58
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.31
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.54
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.46
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,44.9
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-12.14
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,-19.61
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,46.0
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.92
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.39
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,44.9
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,-9.45
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,-7.29
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,-20.87
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.46
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.8
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,44.5
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-8.61
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-8.97
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,-18.54
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,44.9
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
794008,Lambert Est,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.29
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.15
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,45.4
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,-8.81
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-9.53
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,-19.52
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,49.3
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.03
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.01
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794008,Lambert Est,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,45.6
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-8.3
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-6.04
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,-18.3
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,48.3
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.59
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.78
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.73
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794008,Lambert Est,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,45.1
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-11.33
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-5.16
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,-18.37
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,49.4
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
794008,Lambert Est,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
