Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.44
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.25
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.42
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.82
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794008,Lambert Est,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,45.8
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-15.18
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-3.52
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,-15.56
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,50.8
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.24
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.6
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.7
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.71
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,47.3
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,-16.86
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-4.59
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,-21.0
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,63.2
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.5
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.74
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.53
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.66
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.47
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,47.6
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-15.18
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,-25.56
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,71.8
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
794008,Lambert Est,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-12.74
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.66
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.09
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794008,Lambert Est,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,47.1
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-15.49
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-8.06
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,-24.64
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,62.5
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
794008,Lambert Est,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.64
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.24
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.91
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.21
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.27
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,47.2
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-15.43
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-7.24
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,-24.9
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,62.8
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.73
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.72
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794008,Lambert Est,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,46.2
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-13.54
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,-9.55
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,-25.96
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,60.4
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.01
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.59
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.32
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794008,Lambert Est,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,45.6
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-9.16
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-12.81
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,-24.85
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,54.4
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
794008,Lambert Est,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.1
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-12.21
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.84
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.39
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,44.8
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-10.6
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,-11.09
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,-24.3
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,55.0
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
794008,Lambert Est,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.33
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.24
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,44.0
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,-13.18
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,-7.77
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,-27.64
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,67.2
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
794008,Lambert Est,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.03
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.54
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.92
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.63
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,42.9
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,-12.89
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,-11.68
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,-26.38
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,53.9
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
794008,Lambert Est,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.45
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.64
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
