Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,41.4
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,-14.1
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-7.48
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,-30.44
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,75.7
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
794008,Lambert Est,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.17
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.0
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,54.0
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,39.4
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,-13.24
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.01
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,-27.42
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,72.3
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
794008,Lambert Est,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.85
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.36
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,49.5
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.34
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,38.7
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,-15.23
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-1.5
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,-27.26
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,86.8
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.27
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.25
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.56
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.89
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794008,Lambert Est,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,36.7
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,-15.09
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,-26.42
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,84.3
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.38
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.53
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.97
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,34.0
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,-12.92
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-9.71
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,-26.15
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,62.8
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.77
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.52
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.2
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,41.9
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.9
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,-12.61
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.79
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,-24.35
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,53.8
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
794008,Lambert Est,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.17
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.2
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.49
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.67
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.03
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.5
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,-19.91
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-12.6
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,-26.43
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,56.9
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
794008,Lambert Est,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.78
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.84
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.41
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.2
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,-20.05
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-10.76
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,-24.24
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,56.0
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
794008,Lambert Est,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.76
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.98
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.49
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.53
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,27.1
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,-14.97
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,-17.04
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,-25.05
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,45.5
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
794008,Lambert Est,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.4
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.32
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.3
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.08
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,26.0
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,-20.18
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,-18.22
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,-24.62
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
794008,Lambert Est,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.92
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-14.44
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.16
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,26.2
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
