Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,-16.05
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,-22.12
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,-25.4
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,46.6
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
794008,Lambert Est,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.43
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.75
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.23
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.6
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,26.0
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,-16.79
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,-18.33
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,-27.54
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,47.0
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
794008,Lambert Est,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.68
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.29
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.51
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.42
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.75
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.88
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,25.8
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,-19.41
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,-22.13
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,-28.15
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
794008,Lambert Est,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.76
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.3
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.73
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.1
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.46
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.16
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.42
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,24.7
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,-20.62
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,-27.86
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,-30.87
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
794008,Lambert Est,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.98
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.71
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.11
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.81
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,24.4
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,-18.2
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,-29.23
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,-22.03
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
794008,Lambert Est,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.11
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.77
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.71
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.13
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,23.9
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,-17.42
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,-29.12
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,-23.33
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,50.5
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
794008,Lambert Est,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.89
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.82
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.32
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.43
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.47
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,23.7
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,-19.86
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,-26.15
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,-22.42
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,39.1
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
794008,Lambert Est,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.75
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.4
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.48
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.29
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.37
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-9.59
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,23.6
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,-23.99
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,-26.01
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,-26.48
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
794008,Lambert Est,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.45
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.69
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.82
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.31
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.52
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.45
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,23.5
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,-24.22
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,-20.92
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,-28.32
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
794008,Lambert Est,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.66
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.3
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.79
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.56
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.54
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,23.7
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,-19.75
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,-21.72
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,-25.64
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
794008,Lambert Est,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.73
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.75
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,23.0
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.6
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,-16.92
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,-17.03
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,31.0
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
794008,Lambert Est,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.22
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
