Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.18
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.72
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.14
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,22.9
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,-17.8
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,-15.61
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,-19.15
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
794008,Lambert Est,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-11.21
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.5
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.07
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.64
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,22.3
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,-19.28
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,-16.86
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,-25.83
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,40.1
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
794008,Lambert Est,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-13.36
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.47
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.1
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.46
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.89
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.16
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,21.7
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,-24.69
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,-21.71
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,-17.71
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,53.0
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
794008,Lambert Est,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.64
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.59
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.79
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.88
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.72
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,20.8
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,-15.38
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,-15.72
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,-19.73
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,38.1
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
794008,Lambert Est,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.57
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.1
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.48
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-6.18
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.95
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,20.4
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,-15.1
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,-19.27
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,-18.03
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
794008,Lambert Est,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.49
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.28
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.16
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.05
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-6.81
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.1
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,20.2
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,-16.06
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,-19.15
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,-17.92
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
794008,Lambert Est,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.34
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.21
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.15
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,19.9
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,-16.37
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,-16.6
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,-14.99
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,41.1
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
794008,Lambert Est,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-8.14
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.48
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,-14.19
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,-13.95
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,-19.25
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
794008,Lambert Est,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.44
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.83
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.76
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,-14.16
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,-16.8
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,-18.91
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
794008,Lambert Est,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.4
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.98
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.39
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.09
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.82
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.81
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,18.9
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.01
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,-19.94
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,-13.05
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,47.1
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
794008,Lambert Est,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.61
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.11
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.35
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
