Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,-9.98
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,-17.99
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,-14.96
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,42.8
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
794008,Lambert Est,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.89
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.89
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.37
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.93
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,18.4
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,-13.39
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,-15.77
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,-17.63
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,31.2
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
794008,Lambert Est,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.39
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.65
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.65
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.95
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,18.2
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,-14.62
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,-15.15
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,-12.98
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
794008,Lambert Est,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.63
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.43
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.74
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,-16.28
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,-13.63
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
794008,Lambert Est,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.58
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.1
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.67
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,-9.72
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,-10.79
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,-13.2
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
794008,Lambert Est,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.4
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,-8.67
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,-10.39
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,-11.83
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.22
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.7
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.61
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,-10.25
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,-12.18
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
794008,Lambert Est,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.5
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,-12.44
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.75
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,-11.25
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
794008,Lambert Est,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.69
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,-13.54
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,-9.57
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,-12.37
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.7
794008,Lambert Est,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.89
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.76
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,-15.55
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,-10.72
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,-11.93
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
794008,Lambert Est,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.45
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.45
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,-15.5
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,-9.82
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,-10.28
