Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,32.8
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-7.46
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,-15.36
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,-10.53
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,-10.51
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,33.5
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.32
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,-12.15
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,-11.19
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,-9.88
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,27.3
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
794008,Lambert Est,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.4
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.38
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.45
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,17.7
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,-12.18
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,-16.11
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,-10.33
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
794008,Lambert Est,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.42
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.0
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,-12.25
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,-16.85
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,-10.71
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,35.1
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
794008,Lambert Est,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.13
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.0
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,-12.04
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,-16.74
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,-11.22
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,37.6
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
794008,Lambert Est,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.9
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,-12.34
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,-16.55
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,-10.94
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,37.0
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
794008,Lambert Est,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.89
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.51
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,-12.59
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,-17.18
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,-11.22
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,36.7
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
794008,Lambert Est,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.43
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.55
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,-12.57
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,-20.67
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,-12.94
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
794008,Lambert Est,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.6
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.3
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,17.7
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,-12.65
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,-19.6
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,-11.14
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
794008,Lambert Est,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.83
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,-15.01
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,-18.07
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,-11.21
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
794008,Lambert Est,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.98
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.93
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.86
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
