Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,-16.69
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,-17.29
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,-10.6
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
794008,Lambert Est,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.99
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.62
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.0
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,-17.33
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,-17.73
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,-13.2
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,31.5
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
794008,Lambert Est,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.03
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.32
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.68
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,-17.14
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,-17.51
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,-10.63
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
794008,Lambert Est,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.54
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,-16.57
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,-17.42
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,-11.5
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
794008,Lambert Est,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.12
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.57
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,-16.45
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,-17.71
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,-11.48
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,37.3
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
794008,Lambert Est,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.24
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.65
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.88
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.44
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,-17.5
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,-18.0
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,-12.97
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,35.1
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
794008,Lambert Est,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.12
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.78
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.61
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.71
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,-17.41
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,-17.84
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,-13.88
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,32.0
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
794008,Lambert Est,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.96
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.86
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,18.1
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,-18.4
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,-18.7
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,-15.17
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,32.7
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
794008,Lambert Est,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.47
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.6
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.45
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,-18.07
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,-17.82
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,-13.78
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
794008,Lambert Est,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.42
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-12.07
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.51
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.83
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,-17.57
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,-18.28
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,-15.33
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
794008,Lambert Est,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.58
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.06
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-12.13
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.34
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
