Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,19.1
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,-18.02
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,-18.58
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,-11.31
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,40.4
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
794008,Lambert Est,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.02
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-12.34
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.55
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,19.5
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,-18.93
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,-18.55
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,-12.62
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
794008,Lambert Est,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-9.16
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-12.28
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.98
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,-19.61
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,-19.71
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,-11.62
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,43.3
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
794008,Lambert Est,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.46
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-12.56
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.81
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.33
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,-19.86
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,-21.25
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,-12.6
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
794008,Lambert Est,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-9.58
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-12.62
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.57
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,19.5
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,-19.33
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,-19.11
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,-11.43
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,44.9
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
794008,Lambert Est,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.91
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.05
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,-16.1
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,-10.26
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,-12.08
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.83
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,-16.12
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,-9.64
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,-11.55
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.94
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,-14.63
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,-10.09
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,-11.68
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.66
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.3
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.68
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.61
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.94
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,-15.19
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.82
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,-12.54
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,29.1
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
794008,Lambert Est,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.73
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.48
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.57
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.79
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.94
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,-13.74
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,-13.6
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
794008,Lambert Est,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.01
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.98
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.47
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,-16.92
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,-12.37
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,-12.86
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
794008,Lambert Est,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
