Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.61
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.71
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.25
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,16.3
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,-18.93
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,-11.69
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,-18.72
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
794008,Lambert Est,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.0
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.67
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,-19.22
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,-12.79
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,-16.72
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
794008,Lambert Est,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.85
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.61
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.63
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.47
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.68
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,-17.26
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,-13.5
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,-16.62
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
794008,Lambert Est,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.74
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.26
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.82
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.15
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,-12.7
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,-14.7
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
794008,Lambert Est,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.97
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.59
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.27
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.67
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,-13.99
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,-12.88
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,-14.77
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,30.0
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
794008,Lambert Est,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.51
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.42
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.38
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,-16.81
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,-15.56
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,-12.79
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
794008,Lambert Est,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.21
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.42
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.05
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.43
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.01
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,-17.95
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,-16.36
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,-18.23
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
794008,Lambert Est,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.81
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.98
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.47
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.65
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.8
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,-18.61
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,-17.38
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,-19.32
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,33.7
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
794008,Lambert Est,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.81
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.76
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.66
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.54
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,-20.61
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,-15.99
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,-21.81
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.78
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.33
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.71
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.22
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.54
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,16.9
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,-18.97
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,-18.26
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,-17.71
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
794008,Lambert Est,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.69
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.47
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.05
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.52
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
