Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.3
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,-17.96
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,-18.38
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,-18.76
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
794008,Lambert Est,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.03
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.28
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.87
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,-16.56
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,-18.63
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,-15.48
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
794008,Lambert Est,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.84
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.68
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.99
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.71
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.08
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.74
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,-17.3
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,-17.39
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,-15.22
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
794008,Lambert Est,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.47
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.34
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.34
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.18
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.71
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,-18.73
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,-17.4
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,-17.3
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
794008,Lambert Est,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.18
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.13
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.2
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.04
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.49
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,18.2
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,-23.12
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,-18.38
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,-15.88
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
794008,Lambert Est,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.63
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.73
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.07
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.81
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,18.4
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,-21.94
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,-18.01
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,-19.25
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
794008,Lambert Est,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.13
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.69
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,18.2
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,-18.02
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,-20.46
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,-17.48
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
794008,Lambert Est,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.93
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.52
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.18
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.84
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.95
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.42
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,-20.65
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,-21.64
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,-19.27
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
794008,Lambert Est,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.03
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.61
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.25
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.43
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.24
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.49
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.42
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,18.8
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,-25.01
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,-21.4
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,-19.18
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
794008,Lambert Est,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.97
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.02
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.46
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.92
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.43
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,19.0
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,-21.71
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,-16.51
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,-21.6
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,42.6
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
794008,Lambert Est,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.8
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.9
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.25
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.29
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.12
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.43
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.98
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,19.4
