Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,-17.17
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,-21.24
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,-24.87
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,47.4
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
794008,Lambert Est,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.27
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-7.81
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.66
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.86
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.88
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.44
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,-15.78
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,-17.16
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,-25.76
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,47.1
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
794008,Lambert Est,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-6.22
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.72
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.33
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.61
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.01
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,20.1
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,-14.52
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,-19.45
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,-20.96
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,44.0
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
794008,Lambert Est,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.4
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-8.32
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.38
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.02
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.77
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.57
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.81
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.68
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.29
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,20.4
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,-20.37
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,-18.62
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,-21.33
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,40.4
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
794008,Lambert Est,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.55
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.12
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.43
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.75
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.1
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.8
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.48
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,20.8
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,-18.98
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,-17.87
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,-20.76
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
794008,Lambert Est,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.49
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.36
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.14
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.89
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.27
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,21.1
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,-19.68
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,-17.79
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,-20.97
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
794008,Lambert Est,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.71
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.71
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.29
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.1
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.92
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,21.4
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,-16.04
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,-18.17
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,-20.47
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,42.2
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
794008,Lambert Est,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.8
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.2
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.71
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.33
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.46
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.8
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,21.8
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,-18.61
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,-19.3
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,-25.84
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
794008,Lambert Est,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.48
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.52
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.9
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.95
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.86
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,22.3
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,-18.38
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,-21.18
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,-22.49
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,42.1
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
794008,Lambert Est,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-6.04
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.8
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.75
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.77
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,23.0
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,-17.4
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,-23.0
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,-22.83
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,43.8
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
794008,Lambert Est,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.14
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-9.38
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.43
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.52
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.04
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.88
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,23.9
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,-16.81
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,-26.24
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,-22.55
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
794008,Lambert Est,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
