Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.41
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-8.98
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.66
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.23
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.04
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.39
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,24.9
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,-19.13
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,-25.43
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,-23.71
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,41.2
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
794008,Lambert Est,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-9.29
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-9.47
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.68
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.25
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.66
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.93
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,25.9
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,-25.98
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,-27.5
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,-21.57
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,48.8
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
794008,Lambert Est,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-10.64
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.35
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.34
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.48
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.53
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.65
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.82
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.81
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.3
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,-24.79
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,-28.11
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,-19.16
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,53.1
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
794008,Lambert Est,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.34
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-6.17
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.97
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.11
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.4
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.89
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.3
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.1
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,-24.85
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,-22.32
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,-26.44
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
794008,Lambert Est,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.95
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.05
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.31
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,-17.25
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,-19.15
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,-22.29
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
794008,Lambert Est,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.57
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.05
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.48
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.63
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.86
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.46
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.8
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,-16.34
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,-18.03
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,-21.1
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,40.6
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
794008,Lambert Est,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.79
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.92
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.38
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.6
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.99
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.4
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.16
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.6
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,-15.63
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,-23.9
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,-17.3
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,52.3
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
794008,Lambert Est,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.6
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-11.25
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-8.33
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.72
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.35
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.06
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
794008,Lambert Est,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.7
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,-15.2
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,-23.32
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,-20.95
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,46.6
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
794008,Lambert Est,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.42
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.17
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,-16.45
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,-14.68
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,-20.36
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
794008,Lambert Est,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.68
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.43
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.04
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.33
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.75
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.89
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.6
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,-17.05
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,-14.15
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,-20.36
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,38.9
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
794008,Lambert Est,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.73
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.57
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.75
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
