Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.62
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.4
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.18
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,30.8
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,-15.35
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,-13.89
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,-20.97
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
794008,Lambert Est,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.2
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.78
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.45
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.71
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.4
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,-15.64
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,-13.66
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,-21.62
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
794008,Lambert Est,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.29
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.16
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.93
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.1
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.81
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,32.2
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,-15.81
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,-14.63
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,-19.3
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
794008,Lambert Est,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.8
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.17
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.41
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.78
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.42
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,32.5
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,-12.52
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,-14.29
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,-16.54
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
794008,Lambert Est,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.23
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-14.14
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.85
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,33.9
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,-11.36
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,-19.4
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,-13.7
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,45.7
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
794008,Lambert Est,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.96
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.78
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.95
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,33.5
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,-9.87
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,-12.81
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,-14.44
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,37.0
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
794008,Lambert Est,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.31
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.76
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.97
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.83
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,32.8
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,-9.98
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,-7.94
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,-17.6
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,40.9
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.58
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.37
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.84
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,30.0
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,-10.18
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,-8.43
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,-18.39
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,46.4
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
794008,Lambert Est,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.41
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.72
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.24
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.42
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.5
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,-11.67
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,-12.31
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,-17.52
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
794008,Lambert Est,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.71
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.99
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.28
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.05
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.8
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,-13.68
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,-10.56
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,-17.56
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,36.6
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
794008,Lambert Est,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.07
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.0
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.84
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.82
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,30.2
794008,Lambert Est,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
