Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.69
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.22
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.65
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.84
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,32.4
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,-10.03
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,-7.75
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,-19.9
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,48.7
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
794008,Lambert Est,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.44
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.52
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.99
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.85
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.6
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.13
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,32.0
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,-12.31
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,-6.15
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,-19.73
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,48.2
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
794008,Lambert Est,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.3
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-7.32
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.64
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.15
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.35
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794008,Lambert Est,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.7
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,-11.51
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,-21.97
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,68.3
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-9.93
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.29
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.13
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.9
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,-18.16
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,-10.16
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,-26.12
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,56.5
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
794008,Lambert Est,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.42
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.65
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.13
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.1
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.56
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,-17.74
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,-10.87
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,-22.05
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
794008,Lambert Est,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.9
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.51
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.42
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.21
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.6
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.0
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,-17.39
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,-13.11
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,-21.87
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
794008,Lambert Est,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.92
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.79
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.04
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.81
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.3
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.07
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.9
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,-21.52
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,-15.87
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,-21.93
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.94
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,30.8
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,-17.46
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.92
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,-21.31
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
794008,Lambert Est,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.04
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.35
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.41
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,32.5
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,-16.9
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,-13.45
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,-16.89
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
794008,Lambert Est,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.71
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.73
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.73
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.79
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,33.9
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,-15.8
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,-9.4
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,-17.4
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
794008,Lambert Est,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.01
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.24
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.32
