Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,32.6
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,-14.68
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,-9.24
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,-20.58
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,42.3
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
794008,Lambert Est,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.2
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.01
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.31
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.51
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,32.2
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,-16.37
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,-13.71
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,-19.77
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
794008,Lambert Est,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.03
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.62
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.57
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,30.9
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,-17.08
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,-15.2
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,-20.49
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
794008,Lambert Est,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.19
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.7
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.49
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,31.8
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,-16.14
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-10.19
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,-20.97
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
794008,Lambert Est,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.43
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.84
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.69
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.48
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,29.9
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,-14.19
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,-21.75
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,59.5
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.82
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.55
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.1
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,-14.84
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,-9.55
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,-21.44
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,50.4
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
794008,Lambert Est,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.86
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.49
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.99
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.17
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.28
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.41
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,24.5
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,-18.21
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,-13.52
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,-17.59
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
794008,Lambert Est,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.52
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.77
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.56
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.17
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.23
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,24.2
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,-20.64
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,-15.14
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,-18.13
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
794008,Lambert Est,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.95
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.68
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.32
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.38
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.44
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,24.1
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,-20.09
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,-13.53
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,-19.89
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
794008,Lambert Est,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.48
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.11
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.8
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.3
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.63
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,23.9
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,-17.83
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,-19.45
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,-24.37
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,43.1
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
794008,Lambert Est,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.9
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.95
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.0
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.39
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.45
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,24.5
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
