Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,-19.46
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,-20.44
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,-19.12
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,37.3
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
794008,Lambert Est,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.59
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.03
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.66
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,24.6
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,-16.3
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,-17.26
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,-21.44
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,35.1
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
794008,Lambert Est,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.01
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.5
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.8
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.77
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.1
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,-16.43
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,-17.68
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,-21.5
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,36.2
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
794008,Lambert Est,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.46
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.01
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.01
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.98
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.68
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,23.6
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,-16.92
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,-19.19
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,-19.1
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,44.7
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
794008,Lambert Est,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.62
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.94
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.4
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.17
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.57
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,22.8
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.78
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,-17.55
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,-14.61
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
794008,Lambert Est,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.12
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.28
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,22.2
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,-18.8
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,-12.73
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,-14.67
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
794008,Lambert Est,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.96
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.86
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.39
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.17
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.09
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.76
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.02
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,21.4
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,-23.7
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,-16.46
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,-19.01
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
794008,Lambert Est,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.85
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.93
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.65
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.55
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.73
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.11
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.54
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,20.5
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,-21.95
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,-22.93
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,-16.69
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
794008,Lambert Est,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.29
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.67
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.4
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.32
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.93
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.17
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,20.9
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,-20.22
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,-20.49
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,-19.17
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
794008,Lambert Est,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.72
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-8.13
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.5
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.0
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.57
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,21.1
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,-18.43
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,-19.74
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,-23.25
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
794008,Lambert Est,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.18
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.02
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.78
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,20.5
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,-13.71
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,-17.18
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,-17.68
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,37.6
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
794008,Lambert Est,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.82
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.51
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
