Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.69
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.2
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,20.1
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,-15.73
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,-22.72
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,-18.77
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
794008,Lambert Est,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.34
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.72
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.34
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.27
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.21
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,19.5
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,-18.75
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,-18.46
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,-15.97
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
794008,Lambert Est,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.58
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.85
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.51
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,-15.74
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,-15.9
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,-17.06
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,38.8
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
794008,Lambert Est,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.19
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.27
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.86
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.45
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,-15.45
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,-17.13
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,-20.27
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
794008,Lambert Est,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.15
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.04
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.44
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.66
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,-15.99
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,-13.05
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,-13.88
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
794008,Lambert Est,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.96
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.92
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.06
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.58
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.9
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,-10.9
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,-15.62
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,34.5
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
794008,Lambert Est,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.55
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.34
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.29
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-7.7
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,-20.78
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,-11.43
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,-15.13
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
794008,Lambert Est,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.2
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.78
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.86
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,16.9
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,-18.69
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.23
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,-13.95
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
794008,Lambert Est,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.95
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.47
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.86
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,-16.31
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.33
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,-12.26
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
794008,Lambert Est,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.18
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.63
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.18
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,-20.0
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,-12.94
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,-16.07
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
794008,Lambert Est,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-9.81
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
