Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.63
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,-20.32
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,-11.38
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,-10.77
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,49.0
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
794008,Lambert Est,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.62
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.92
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.65
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.37
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,-20.13
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,-10.05
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,-10.6
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,48.1
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.64
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.34
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.98
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,-19.71
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,-9.01
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,-11.62
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
794008,Lambert Est,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.25
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.21
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.3
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,-19.87
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,-8.89
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,-10.43
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
794008,Lambert Est,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.6
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.01
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,-19.07
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.12
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,-13.07
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,41.1
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.94
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.43
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,-14.37
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,-10.24
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,-11.79
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,30.3
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-10.28
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.52
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.44
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,-16.78
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,-10.11
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,-10.27
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
794008,Lambert Est,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-10.85
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.33
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,-17.96
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,-9.78
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,-9.78
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,41.7
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-10.69
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.42
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,-17.01
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,-8.82
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,-13.17
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
794008,Lambert Est,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-11.05
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,-17.87
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,-9.38
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,-13.03
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
794008,Lambert Est,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-11.15
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.62
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.1
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.08
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
