Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,-18.09
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.8
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,-13.55
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,36.7
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-11.32
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.76
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,-19.14
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,-10.35
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,-12.88
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
794008,Lambert Est,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-10.92
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.09
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,-19.3
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,-10.01
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,-12.65
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
794008,Lambert Est,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-11.5
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.79
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.03
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,-19.19
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,-10.67
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,-13.55
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.9
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-10.96
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,-18.26
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,-9.86
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,-11.28
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
794008,Lambert Est,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-11.22
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.08
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,-18.13
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,-10.04
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,-11.39
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-11.18
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.11
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,-18.23
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,-10.64
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,-11.04
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
794008,Lambert Est,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-11.22
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.14
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,-18.23
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.76
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,-10.79
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-10.74
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,-18.2
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,-10.59
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,-11.53
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
794008,Lambert Est,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-11.4
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,-19.96
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,-9.71
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,-10.61
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,45.2
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
794008,Lambert Est,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-12.9
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,35.7
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.18
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,-20.33
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,-9.62
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,-11.08
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,46.9
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-12.92
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
