Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.91
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,-20.43
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,-9.75
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,-11.84
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
794008,Lambert Est,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-13.4
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.18
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.08
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,-20.31
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,-9.73
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,-12.01
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,43.1
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-13.84
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,-20.87
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,-9.78
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,-11.12
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,46.3
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-13.32
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,37.0
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.97
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,-20.31
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,-10.17
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,-10.62
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,45.5
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
794008,Lambert Est,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-11.62
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.08
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.25
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,-18.86
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,-9.38
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,-10.76
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,40.5
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
794008,Lambert Est,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-11.47
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.22
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,14.7
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,-18.86
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,-9.69
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,-13.22
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-11.68
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,-19.25
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,-10.67
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,-12.32
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,40.2
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
794008,Lambert Est,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-11.81
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,-18.83
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,-10.04
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,-13.95
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,37.0
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
794008,Lambert Est,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-12.14
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.2
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,-19.46
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,-10.42
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,-14.39
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
794008,Lambert Est,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-13.32
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,-20.74
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,-10.7
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,-10.23
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,49.2
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-15.97
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.2
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.26
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
