Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,-23.25
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,-10.47
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,-12.18
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,52.0
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-15.35
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,41.7
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.64
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.13
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.83
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.51
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,-22.95
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,-10.38
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,-13.62
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,49.3
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
794008,Lambert Est,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-15.66
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.2
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.14
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,-23.46
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,-10.56
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,-12.99
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,51.9
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-15.76
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.96
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,40.9
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.78
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,-23.43
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,-10.88
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,-16.21
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
794008,Lambert Est,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.0
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.79
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,-10.13
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,-13.27
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
794008,Lambert Est,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.03
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.07
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.79
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.65
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,-14.55
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,-10.41
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,-13.78
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.71
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.47
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,-14.3
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,-10.8
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,-13.63
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,27.3
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
794008,Lambert Est,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.13
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.52
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,-14.34
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,-10.76
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,-14.22
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
794008,Lambert Est,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.92
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.23
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.55
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.57
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.21
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,-12.82
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,-14.93
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
794008,Lambert Est,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.84
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.63
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.13
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.17
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.71
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,-16.04
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,-12.66
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,-14.28
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
794008,Lambert Est,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.01
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.32
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.64
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.25
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,-12.33
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,-12.73
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
