Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
794008,Lambert Est,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.71
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.15
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.44
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.02
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,-18.43
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,-14.77
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,-13.2
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
794008,Lambert Est,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.35
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.82
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.31
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,-19.84
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,-15.49
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,-11.26
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
794008,Lambert Est,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.79
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.66
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.7
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,-14.75
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,-12.04
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,33.4
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
794008,Lambert Est,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.27
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.87
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,-14.66
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,-14.54
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,-13.9
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
794008,Lambert Est,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.34
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.92
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.01
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,-14.76
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,-13.6
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,34.9
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
794008,Lambert Est,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.88
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.17
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.85
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.22
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,-16.81
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,-17.62
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,-13.28
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
794008,Lambert Est,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.88
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.62
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.05
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.21
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.94
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.03
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,-17.16
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,-13.82
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,-19.68
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,37.8
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
794008,Lambert Est,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-10.35
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.86
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.07
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,-22.46
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,-15.66
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,-15.26
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,48.8
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
794008,Lambert Est,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.12
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.66
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.01
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.24
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.86
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.74
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,-17.22
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,-17.84
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,-18.06
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
794008,Lambert Est,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.98
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.48
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.65
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.73
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.68
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.74
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,-20.71
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,-15.63
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,-16.68
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,40.3
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
794008,Lambert Est,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.87
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.85
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.02
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
