Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,-17.83
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,-15.12
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,-16.85
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
794008,Lambert Est,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.63
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.95
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,-14.9
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,-16.26
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,-16.51
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
794008,Lambert Est,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.39
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.22
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.12
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.89
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.08
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,-16.93
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,-16.86
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,-20.18
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,41.7
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
794008,Lambert Est,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.19
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.19
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.79
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.69
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,-17.06
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,-18.69
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,-21.57
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
794008,Lambert Est,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.43
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.57
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.58
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.04
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,-18.96
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,-20.16
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,-23.49
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
794008,Lambert Est,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.18
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.67
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.6
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,-17.18
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,-18.4
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,-27.31
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,49.7
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
794008,Lambert Est,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.98
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.42
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.03
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,-16.16
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,-20.95
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,-25.54
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,47.8
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
794008,Lambert Est,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.78
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.54
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,16.9
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,-15.96
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,-18.4
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,-16.62
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
794008,Lambert Est,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.14
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.23
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,-14.23
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,-18.64
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,-19.34
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,44.3
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
794008,Lambert Est,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.95
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.71
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.88
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.4
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.04
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.23
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.02
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,17.7
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,-15.1
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,-19.89
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,-24.9
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,50.2
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
794008,Lambert Est,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.53
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.75
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.82
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.43
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
