Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,-15.86
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,-17.86
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,-24.09
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,47.0
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
794008,Lambert Est,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.45
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.65
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.38
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.31
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,-14.27
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,-19.08
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,-22.18
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
794008,Lambert Est,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-6.87
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.13
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.69
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.14
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.23
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-11.77
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,20.2
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,-16.05
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,-19.29
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,-32.38
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,58.2
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
794008,Lambert Est,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.27
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.38
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.97
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.26
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.75
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.03
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.42
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,21.0
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,-13.34
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,-18.52
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,-24.48
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,48.1
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
794008,Lambert Est,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.46
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.5
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.42
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.2
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.28
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,21.2
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,-16.06
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,-18.94
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,-19.1
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,42.2
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
794008,Lambert Est,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.96
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.67
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.15
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.3
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.18
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,22.0
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,-15.16
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,-18.11
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,-21.88
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
794008,Lambert Est,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.95
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.9
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.1
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.15
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.1
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.05
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.02
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.98
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,22.6
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,-20.36
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,-18.61
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,-25.13
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
794008,Lambert Est,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.63
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.25
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.05
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.9
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.75
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.52
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.33
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,23.3
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,-20.12
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,-18.09
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,-24.42
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
794008,Lambert Est,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-9.1
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.48
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.99
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.98
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,23.6
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,-22.3
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,-16.79
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,-18.08
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
794008,Lambert Est,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.83
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.49
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.83
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.55
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.97
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.23
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,23.8
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,-21.18
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,-18.56
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,-19.79
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,37.9
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
794008,Lambert Est,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.48
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.83
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-7.43
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.61
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.26
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.85
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.82
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,24.0
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,-19.1
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,-19.72
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,-22.95
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
794008,Lambert Est,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
