Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.63
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.9
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.98
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.0
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.11
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.25
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,24.6
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,-18.25
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,-21.52
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,-22.38
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
794008,Lambert Est,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.6
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.39
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.97
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.91
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.91
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.29
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.34
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,24.6
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,-18.58
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,-20.35
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,-25.09
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,47.0
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
794008,Lambert Est,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.58
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-8.6
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.9
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.75
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.08
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-10.13
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.34
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,24.8
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,-24.33
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,-20.48
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,-34.98
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,59.8
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
794008,Lambert Est,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.1
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.62
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.09
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.72
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.95
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.74
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.02
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.43
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,25.0
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,-22.33
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,-17.88
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,-27.06
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,44.1
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
794008,Lambert Est,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.44
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-7.57
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.9
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.03
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.11
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,25.7
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,-22.77
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,-16.46
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,-24.92
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
794008,Lambert Est,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.03
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-8.34
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.19
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.5
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.96
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.33
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.64
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.5
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,-20.49
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,-14.79
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,-25.58
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,49.4
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
794008,Lambert Est,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.32
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.02
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.84
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.95
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.85
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.27
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,27.1
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,-17.81
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,-13.98
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,-26.03
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,50.4
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
794008,Lambert Est,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.02
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.37
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-7.63
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.76
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.58
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.2
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,-20.71
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,-18.91
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,-23.15
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,39.9
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,91.6
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
794008,Lambert Est,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.99
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.18
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-7.17
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.62
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.96
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.01
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.33
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.4
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.48
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.6
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,-23.56
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,-22.92
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,-22.53
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,40.2
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
794008,Lambert Est,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.28
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-7.54
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-14.35
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.61
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.45
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,31.3
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.26
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,-24.35
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,-28.1
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,46.9
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
794008,Lambert Est,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.71
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.51
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.97
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.62
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
