Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.66
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-8.31
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.2
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,-18.54
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,-17.21
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,-29.69
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,53.9
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
794008,Lambert Est,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.86
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.59
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.99
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.36
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.56
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.68
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.86
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.4
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,-12.25
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,-17.83
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,-33.1
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,74.6
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
794008,Lambert Est,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.0
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.26
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.84
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.4
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.43
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.97
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,-18.0
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,-19.38
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,-26.6
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,45.7
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
794008,Lambert Est,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.64
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.28
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.45
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-12.8
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,26.3
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,-17.65
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,-18.27
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,-33.71
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,60.3
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
794008,Lambert Est,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.83
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.43
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.25
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.14
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.94
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-7.08
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,24.2
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,-18.08
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,-17.86
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,-30.08
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,53.0
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
794008,Lambert Est,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.55
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.07
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.72
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.23
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.46
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.9
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.72
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,23.9
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,-15.93
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,-23.52
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,-24.66
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,50.1
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
794008,Lambert Est,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.57
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.84
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.29
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-11.32
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.2
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,-17.86
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,-23.1
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,-30.81
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,52.4
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
794008,Lambert Est,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.56
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.75
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.22
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.56
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.76
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.98
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.4
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,-18.51
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,-23.21
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,-22.37
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
794008,Lambert Est,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.5
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.69
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.74
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.79
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.67
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.68
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,-17.3
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,-25.35
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,-19.22
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,48.7
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
794008,Lambert Est,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.21
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.4
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.31
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.95
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.12
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.8
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,-15.34
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,-18.51
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,-18.88
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
794008,Lambert Est,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.45
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.3
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.96
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.26
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.18
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
