Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,32.1
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,-17.8
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,-17.6
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,-23.44
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
794008,Lambert Est,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.65
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.95
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.13
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.76
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,31.4
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,-10.34
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,-11.03
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,-19.64
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,46.0
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
794008,Lambert Est,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.14
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.96
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.17
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.74
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.31
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.76
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,31.0
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,-13.31
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,-9.54
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,-20.21
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,47.8
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
794008,Lambert Est,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.05
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.4
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.16
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.56
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,31.4
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,-12.1
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.62
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,-22.53
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,50.2
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
794008,Lambert Est,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.07
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.97
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.02
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.53
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.4
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,-7.8
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,-4.41
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,-21.63
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,63.7
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.07
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.13
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.4
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.9
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.8
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,-10.8
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,-11.75
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,-17.81
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
794008,Lambert Est,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.36
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.16
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,-13.73
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,-16.03
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,-18.27
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,33.3
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.0
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.23
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.95
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.3
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,-12.33
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,-13.88
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,-20.55
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,40.1
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
794008,Lambert Est,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.73
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.74
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.96
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.93
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.0
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,-14.14
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,-14.65
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,-14.28
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
794008,Lambert Est,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.42
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.1
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.55
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.85
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.88
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,-15.93
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,-16.81
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,-15.46
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,35.1
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
794008,Lambert Est,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.62
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.5
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-10.29
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794008,Lambert Est,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.5
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,-13.48
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,-22.14
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,-15.19
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,46.9
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
794008,Lambert Est,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
