Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.09
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.76
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.08
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.18
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.57
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.42
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,24.9
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,-19.98
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,-19.32
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,-18.43
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,37.0
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
794008,Lambert Est,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.39
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.97
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.11
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.44
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.91
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-10.5
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.62
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,24.0
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,-25.57
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,-21.85
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,-23.63
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,37.6
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
794008,Lambert Est,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.81
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.04
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.4
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.01
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-10.46
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.34
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.27
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.26
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.2
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,-22.38
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,-24.68
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,-23.59
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,40.5
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
794008,Lambert Est,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.36
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.51
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.28
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.28
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.73
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.36
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.92
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.48
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,29.0
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,-18.84
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,-20.93
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,-20.5
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
794008,Lambert Est,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.48
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.78
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.13
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.16
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.76
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.7
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.7
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,-17.55
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,-20.51
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,-25.46
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
794008,Lambert Est,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.01
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.9
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.39
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.16
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.61
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.6
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.0
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,-20.07
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,-17.65
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,-22.77
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
794008,Lambert Est,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.7
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.52
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.41
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.82
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.93
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.5
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,-16.73
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,-17.13
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,-21.41
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,36.2
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
794008,Lambert Est,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.72
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.86
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.35
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.4
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,-18.3
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,-13.72
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,-17.8
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
794008,Lambert Est,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.89
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.14
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.97
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.23
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.18
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.1
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,-16.29
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,-14.06
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,-22.98
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
794008,Lambert Est,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.49
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.42
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.88
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.66
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.35
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.0
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,-19.03
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,-17.2
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,-23.4
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,40.1
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
794008,Lambert Est,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.86
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.09
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
