Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.46
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,-14.85
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,-17.17
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,-22.85
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
794008,Lambert Est,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.28
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.27
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.22
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.17
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,-15.37
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,-14.62
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,-23.54
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
794008,Lambert Est,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.58
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.89
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.62
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.41
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,29.2
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,-17.19
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-16.05
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,-23.85
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
794008,Lambert Est,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.84
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.52
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.9
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.47
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,29.3
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,-20.79
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,-17.69
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,-24.31
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,41.7
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
794008,Lambert Est,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.12
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.11
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.08
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.88
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,29.4
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,-20.12
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,-14.68
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,-19.06
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,40.4
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
794008,Lambert Est,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.78
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.87
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.45
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.69
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.48
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.36
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,-19.3
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,-12.22
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,-23.47
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,49.8
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
794008,Lambert Est,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.97
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.73
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.02
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.09
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.7
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,-18.36
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,-6.16
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,-21.29
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,58.2
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.77
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-8.38
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.23
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.12
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.2
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,-22.93
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,-10.58
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,-24.49
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,57.9
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
794008,Lambert Est,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.44
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.92
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.33
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.99
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.85
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,23.8
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,-16.4
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,-13.45
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,-25.91
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,53.1
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
794008,Lambert Est,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.39
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.64
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.55
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.65
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.7
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,22.5
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,-17.52
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,-14.76
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,-22.57
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,38.3
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
794008,Lambert Est,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.44
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.08
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.41
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.68
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.81
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.23
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,21.5
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
