Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,-19.13
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,-17.4
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,-20.37
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,34.7
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
794008,Lambert Est,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.06
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.75
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.61
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.06
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-12.5
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,20.8
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,-19.06
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,-16.69
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,-24.55
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,38.3
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
794008,Lambert Est,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.35
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.05
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.88
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.09
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.94
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,-18.68
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,-20.88
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,-19.65
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,41.7
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
794008,Lambert Est,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.04
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.41
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.29
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.39
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,-17.59
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,-20.75
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,-14.85
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
794008,Lambert Est,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.65
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.08
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.7
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.35
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-6.29
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,-18.24
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,-16.88
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,-14.15
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
794008,Lambert Est,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.27
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.4
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.97
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.4
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,-13.82
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,-19.12
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,-18.02
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,37.1
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
794008,Lambert Est,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-11.9
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.57
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.92
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.3
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,-17.03
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,-31.82
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,-13.18
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,78.0
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
794008,Lambert Est,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.19
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.06
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.69
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.77
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,-15.24
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,-23.82
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,-17.6
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,51.5
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
794008,Lambert Est,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.95
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.8
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.42
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.36
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,-16.36
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,-19.42
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,-15.75
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
794008,Lambert Est,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-9.43
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.27
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.7
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.37
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,-21.86
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,-21.46
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,-16.72
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,41.9
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
794008,Lambert Est,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.48
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.02
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.94
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.44
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,-17.47
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,-17.99
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,-15.37
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
794008,Lambert Est,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
