Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.84
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.67
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,-18.69
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,-13.35
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,-14.25
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
794008,Lambert Est,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-7.6
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.18
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.34
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.82
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.17
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.39
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,-17.42
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,-16.85
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,-24.66
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
794008,Lambert Est,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.52
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.6
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,-17.71
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,-13.05
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,-14.77
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
794008,Lambert Est,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.64
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.27
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,-15.38
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,-21.42
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,-16.98
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,46.5
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
794008,Lambert Est,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.62
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.17
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.72
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,-11.0
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,-13.77
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,-12.86
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,31.2
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
794008,Lambert Est,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.31
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.82
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.17
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.03
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.7
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,-14.34
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,-14.05
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
794008,Lambert Est,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.37
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.33
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.05
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.72
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,-10.62
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,-13.3
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,-15.61
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
794008,Lambert Est,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.28
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,-9.34
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.76
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,-12.41
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,31.5
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
794008,Lambert Est,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.91
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.57
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.39
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.03
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,-11.58
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,-12.37
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,-11.22
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
794008,Lambert Est,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.08
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.68
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.86
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.74
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,-9.21
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,-12.35
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,-11.97
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
794008,Lambert Est,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.39
